Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
