Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
