Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
