Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,3.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
