Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
