Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
