Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
