Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
