Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
