Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
