Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
