Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,8.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,9.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
