Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
