Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
