Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
