Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,6.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,6.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
