Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,8.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
