Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,8.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,8.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
