Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
