Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
