Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,4.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.15
