Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,9.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
