Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
