Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,10.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
