Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,11.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,11.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
