Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,10.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,9.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,9.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,8.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,8.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,7.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,7.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,7.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,6.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
