Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,6.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,5.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,5.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
