Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,4.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.11
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
