Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,3.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,3.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,4.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,4.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,4.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,4.4
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,4.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.82
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,4.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,4.7
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,4.8
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
933542,HILL TOP FARM PTSD SOUTH,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
